Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,31.1
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,31.2
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.26
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,31.4
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,31.5
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,31.7
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,32.0
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.72
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,32.1
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,32.3
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.21
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
