Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.86
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.19
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.17
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.63
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.53
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.3
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.66
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
