Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.52
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.08
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.27
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.85
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,57.65
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.28
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.84
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,56.44
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.43
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.7
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.02
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.9
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.24
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.41
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.16
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.85
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.9
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,60.47
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.93
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.3
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.8
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.3
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,58.8
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.31
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.46
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.32
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.24
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
521868,Grenfell Park St.Thomas,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.94
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.27
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.6
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.76
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
