Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.99
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.74
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.1
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.4
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.98
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.5
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,65.82
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.65
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.62
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.88
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.4
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,64.43
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.4
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,170.5
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
521868,Grenfell Park St.Thomas,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.98
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.33
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.5
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.95
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,38.8
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,66.95
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,177.1
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.41
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.41
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.7
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.21
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,39.0
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,65.32
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.23
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,174.7
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.17
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.13
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.5
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.17
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.1
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,39.1
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.22
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.78
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
521868,Grenfell Park St.Thomas,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.77
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.3
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.03
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,39.2
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.89
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
521868,Grenfell Park St.Thomas,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.8
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.76
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.66
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.62
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.9
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.03
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,39.4
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,71.41
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
521868,Grenfell Park St.Thomas,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.44
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.17
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.4
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.4
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.31
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.95
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,39.5
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,78.17
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.09
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
521868,Grenfell Park St.Thomas,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.51
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.85
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.89
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.6
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.54
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.1
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.7
