Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,39.6
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.17
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.62
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,178.9
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
521868,Grenfell Park St.Thomas,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.17
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.92
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.1
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.5
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.52
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.21
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,39.7
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.91
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.08
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,179.1
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
521868,Grenfell Park St.Thomas,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.13
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.3
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.8
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.02
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.21
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.3
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,39.8
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.78
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.45
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
521868,Grenfell Park St.Thomas,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.72
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.5
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.14
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.38
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.2
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,39.9
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.02
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.43
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
521868,Grenfell Park St.Thomas,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.31
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.95
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.39
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.7
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.19
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.31
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,40.0
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,74.91
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.04
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
521868,Grenfell Park St.Thomas,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.76
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.12
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.8
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.5
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.87
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.45
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.1
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,40.1
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,78.71
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,193.3
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
521868,Grenfell Park St.Thomas,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.45
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.88
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.4
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.1
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.56
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.25
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,90.3
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,40.2
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,81.52
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,222.6
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.27
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.16
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,108.6
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.5
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.1
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.47
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.52
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.7
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,40.2
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.24
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.79
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,237.1
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
521868,Grenfell Park St.Thomas,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.46
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.16
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,97.3
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.7
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.6
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.87
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.1
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,40.2
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,84.41
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.88
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,230.1
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
