Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.93
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.56
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.4
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.7
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.1
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.45
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,40.3
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.85
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.07
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,215.4
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.88
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.25
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.1
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.57
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.54
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,40.3
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.61
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.21
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,193.4
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
521868,Grenfell Park St.Thomas,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.62
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.02
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.1
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.5
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,40.3
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.08
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.6
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,200.3
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
521868,Grenfell Park St.Thomas,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.32
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.47
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.3
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.3
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,40.4
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.43
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.95
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,164.0
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
521868,Grenfell Park St.Thomas,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.94
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.36
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.0
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.3
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,40.4
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.86
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.98
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,184.4
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
521868,Grenfell Park St.Thomas,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.18
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.7
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.3
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.5
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.74
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,40.3
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.88
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.4
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,193.4
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
521868,Grenfell Park St.Thomas,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.55
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.54
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.0
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.7
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,40.3
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.87
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.83
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,188.8
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
521868,Grenfell Park St.Thomas,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.62
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.93
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,108.8
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.1
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,40.3
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.23
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.64
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,208.3
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.39
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.95
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.5
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.14
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.61
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,40.2
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
