Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.87
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.57
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,201.7
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.46
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.42
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.76
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.4
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.0
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.18
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,40.1
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.63
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.34
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
521868,Grenfell Park St.Thomas,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.45
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.58
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.9
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,40.1
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.3
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.29
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
521868,Grenfell Park St.Thomas,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.85
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.17
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.9
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.8
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,40.0
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.95
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.1
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
521868,Grenfell Park St.Thomas,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.28
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.15
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.6
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.35
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,39.9
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.35
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.94
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,169.3
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
521868,Grenfell Park St.Thomas,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.47
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.19
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.2
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.6
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,39.8
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.23
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,182.5
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
521868,Grenfell Park St.Thomas,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.67
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.28
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.1
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.0
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.99
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,39.7
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.79
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.9
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.42
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.98
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,98.8
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.4
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.48
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,39.6
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.18
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.95
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,187.3
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
521868,Grenfell Park St.Thomas,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.93
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.55
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.8
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,39.4
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.22
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.46
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,206.7
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.79
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.99
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,111.4
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.0
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.1
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
