Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,39.3
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.37
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.13
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,223.4
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.85
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.14
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.1
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,39.1
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.85
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.13
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,224.2
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.33
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.38
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,114.0
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.1
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.3
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,38.9
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.32
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.46
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,208.4
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.8
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.96
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.0
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.4
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.39
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.14
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,220.3
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.67
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.85
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.25
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.6
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.6
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.67
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.49
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,198.8
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.38
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.0
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.1
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.7
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.9
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.8
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.02
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,202.8
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.24
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.19
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.1
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.65
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.59
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
521868,Grenfell Park St.Thomas,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.94
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.54
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.7
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.41
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.4
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
521868,Grenfell Park St.Thomas,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.78
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.16
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.1
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.2
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.06
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.5
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
