Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.96
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.36
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.2
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.98
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.4
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.89
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.8
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.99
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.73
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.68
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.96
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,188.9
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.59
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.16
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.6
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.86
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,202.1
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.26
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.92
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,176.8
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.12
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.65
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.1
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.31
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.56
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,187.5
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.75
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.66
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.4
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.28
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.6
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
521868,Grenfell Park St.Thomas,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.97
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.6
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.53
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.22
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.26
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
