Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.96
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.37
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.6
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.91
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.3
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.02
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.65
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.28
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.1
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.87
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.11
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.19
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,181.5
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.15
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.9
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.37
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.14
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.76
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.23
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.77
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.7
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.07
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.33
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.9
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.17
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,168.8
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
