Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.09
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.2
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.19
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.11
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.4
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.54
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.13
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.13
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.09
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.37
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.97
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.06
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.5
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.33
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,171.9
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.07
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.29
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.31
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,173.0
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.33
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.1
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.51
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.9
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.54
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.02
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.83
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.3
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.46
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.35
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.99
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.23
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
