Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.25
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.23
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.57
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.95
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.23
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.52
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.7
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.4
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.59
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,197.3
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.27
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.7
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.48
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,189.8
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.19
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.9
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.23
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.07
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,182.4
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.57
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,32.3
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.27
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.64
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.74
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.57
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.8
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,32.1
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.98
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.5
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.1
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.26
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,32.0
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.4
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,168.1
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.19
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
