Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.11
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.2
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,31.9
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.24
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,178.1
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.45
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.2
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,31.8
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.05
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.94
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,198.9
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.96
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,31.7
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.2
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.95
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.0
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,31.5
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.73
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,166.1
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.38
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.6
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,31.4
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.74
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.7
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.3
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,123.6
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.6
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.5
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,31.2
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.12
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,200.5
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.41
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.24
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,100.1
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.2
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.3
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,31.0
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.28
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.94
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,192.6
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.53
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.28
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.7
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,30.9
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.18
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.41
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,170.2
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.93
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.9
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,30.8
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
