Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.09
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.77
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.6
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,30.7
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.34
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.27
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.55
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.4
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.5
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.15
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,30.6
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.18
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.67
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,178.3
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.82
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,109.3
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.9
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,30.5
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.08
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.93
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
521868,Grenfell Park St.Thomas,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.49
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.83
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.8
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.6
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,30.3
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.64
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.97
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,227.3
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.35
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.58
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.37
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.8
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.9
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.0
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.68
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,30.2
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,68.91
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.81
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,179.3
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
521868,Grenfell Park St.Thomas,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.71
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,109.8
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.0
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.5
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,30.1
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.39
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.6
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,205.9
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.16
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.0
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.41
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,30.0
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.46
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.58
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,199.1
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.52
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.52
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.3
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.99
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,29.8
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
521868,Grenfell Park St.Thomas,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.8
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.62
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.2
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
