Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.16
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,29.7
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.05
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.55
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.45
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.16
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.5
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.94
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.33
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,29.6
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.47
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.8
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,193.1
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.67
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.41
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.9
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.4
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.64
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.02
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,29.5
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,66.04
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.42
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,188.4
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.24
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.62
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.5
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.3
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.79
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.94
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,29.5
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.55
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.49
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,172.0
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
521868,Grenfell Park St.Thomas,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.47
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.3
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.52
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.74
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,29.5
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.71
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.6
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.18
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.44
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,99.3
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.2
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.3
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.91
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.17
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,29.5
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,70.6
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.48
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,239.7
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.73
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.99
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.6
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.3
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.98
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.1
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.23
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.2
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,29.6
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,76.32
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.75
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,219.8
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.55
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.84
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.33
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.8
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,29.6
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,57.3
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.33
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.52
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.92
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,29.7
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,52.76
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
