Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.84
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.3
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.6
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,29.8
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,55.27
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.35
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.32
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,29.7
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.94
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.86
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,29.9
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.48
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.79
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,30.1
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.73
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.92
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,30.1
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.41
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,30.3
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.03
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.27
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,30.4
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.78
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.56
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,30.5
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
