Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.06
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.7
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,30.6
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.16
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.02
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.51
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.5
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,30.7
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.53
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.61
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,30.9
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.59
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.84
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.7
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,31.1
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.78
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.68
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,31.3
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.69
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,31.6
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.24
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.62
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,31.7
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.96
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.82
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.4
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.7
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,31.9
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.31
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.94
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,32.0
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.24
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
