Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.38
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.72
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.7
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,32.2
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.42
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.86
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.0
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,32.3
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.35
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.01
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.4
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.45
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.6
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.7
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.66
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.06
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.9
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.51
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.03
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.48
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.12
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.11
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.16
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.84
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.16
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
