Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.48
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.37
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.86
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.17
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.92
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.99
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.82
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.12
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.19
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.44
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.99
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.93
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.75
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.12
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.97
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.73
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.04
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.0
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.13
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
