Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.92
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.91
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.4
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.22
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
521868,Grenfell Park St.Thomas,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.85
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.3
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.16
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.37
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.53
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.94
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.8
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.25
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.1
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.51
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.97
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.6
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.3
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.28
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.32
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
521868,Grenfell Park St.Thomas,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.75
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.03
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.5
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.25
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.3
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.66
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
521868,Grenfell Park St.Thomas,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.82
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.13
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.2
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.73
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.7
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.92
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.58
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
521868,Grenfell Park St.Thomas,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.75
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.96
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.66
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.1
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.63
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
521868,Grenfell Park St.Thomas,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.65
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.25
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.4
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.79
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,59.12
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
521868,Grenfell Park St.Thomas,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.72
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.39
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.5
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.4
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.62
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
