Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.3
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.38
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
521868,Grenfell Park St.Thomas,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.1
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.4
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.65
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.94
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.5
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.4
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.63
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
521868,Grenfell Park St.Thomas,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.6
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.0
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.68
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.96
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
521868,Grenfell Park St.Thomas,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.21
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.0
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.9
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.62
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.0
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.54
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.33
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
521868,Grenfell Park St.Thomas,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.5
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.63
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.0
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.69
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,72.8
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,174.7
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
521868,Grenfell Park St.Thomas,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.15
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.72
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.84
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.7
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.35
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.4
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.87
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
521868,Grenfell Park St.Thomas,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.76
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.66
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.8
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.36
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.0
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.25
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.23
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
521868,Grenfell Park St.Thomas,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.98
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.26
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.9
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.55
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.3
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,75.27
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.59
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
521868,Grenfell Park St.Thomas,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.44
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.44
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.02
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.6
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.3
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.45
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.11
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.7
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,76.3
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.51
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
521868,Grenfell Park St.Thomas,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.84
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.78
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.0
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
