Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.97
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.3
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,75.29
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,183.1
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.49
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.44
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.0
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.86
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.78
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.27
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.97
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,185.6
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
521868,Grenfell Park St.Thomas,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.29
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.3
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.84
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.83
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.65
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.56
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,193.9
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
521868,Grenfell Park St.Thomas,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.1
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.73
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.1
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.93
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.44
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.8
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.24
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.87
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,181.0
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
521868,Grenfell Park St.Thomas,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.81
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.4
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.9
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.82
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.7
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.66
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,188.7
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
521868,Grenfell Park St.Thomas,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.65
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.23
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.68
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,125.5
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.77
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.2
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,168.7
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
521868,Grenfell Park St.Thomas,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.42
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.86
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.5
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.7
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.5
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.94
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.37
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
521868,Grenfell Park St.Thomas,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.18
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.32
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.9
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.33
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.8
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.56
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.95
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
521868,Grenfell Park St.Thomas,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.62
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.02
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.1
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.58
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.21
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.29
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,152.8
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
