Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.74
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.99
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,103.5
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.9
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.7
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.17
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.6
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.01
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.82
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
521868,Grenfell Park St.Thomas,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.54
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.13
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,119.8
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,190.1
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.51
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.79
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
521868,Grenfell Park St.Thomas,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.85
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.27
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,110.4
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.6
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.8
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.75
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.39
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,171.4
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
521868,Grenfell Park St.Thomas,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.05
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.49
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,121.5
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.9
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,179.9
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.27
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.95
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,198.3
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.62
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.94
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,102.4
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.0
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.85
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.34
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
521868,Grenfell Park St.Thomas,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.69
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.89
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.8
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.55
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.64
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.03
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,179.9
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
521868,Grenfell Park St.Thomas,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.63
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.36
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.2
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.92
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.16
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,203.3
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.69
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.18
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.8
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.98
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.63
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.47
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,205.7
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
521868,Grenfell Park St.Thomas,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.61
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.23
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.1
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.2
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
