Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.75
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.22
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,193.6
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
521868,Grenfell Park St.Thomas,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.27
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.39
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,109.9
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.5
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.2
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.88
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.97
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.31
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,206.3
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
521868,Grenfell Park St.Thomas,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.06
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.72
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.8
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.48
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.96
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.9
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,190.3
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
521868,Grenfell Park St.Thomas,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.38
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.19
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.0
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.11
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.31
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.63
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.8
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
521868,Grenfell Park St.Thomas,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.09
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.9
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.7
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.22
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.95
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,184.1
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
521868,Grenfell Park St.Thomas,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.2
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.44
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,192.6
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.14
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.39
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,227.1
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
521868,Grenfell Park St.Thomas,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.65
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.49
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.16
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,123.1
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,191.9
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.75
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.33
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,228.0
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.15
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.5
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.7
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.9
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.8
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.4
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,191.5
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
521868,Grenfell Park St.Thomas,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.74
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.88
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.25
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,97.1
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.5
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.8
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.72
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.32
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,199.9
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
521868,Grenfell Park St.Thomas,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
