Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.49
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.43
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,96.4
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.5
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.5
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.96
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.68
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
521868,Grenfell Park St.Thomas,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.07
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.62
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,88.6
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.7
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.11
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.26
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.8
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,182.8
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.57
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.82
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.24
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.7
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.77
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.58
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
521868,Grenfell Park St.Thomas,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.18
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.12
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.5
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.79
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.37
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,177.5
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.78
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.79
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.2
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.8
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.99
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.37
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.78
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.34
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.8
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.3
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,180.0
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
521868,Grenfell Park St.Thomas,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.54
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.44
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.2
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.86
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.22
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.66
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.48
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.17
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.61
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,172.9
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.06
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.0
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.3
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
