Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.26
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,169.9
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.04
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.19
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.4
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.24
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,178.0
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.11
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.02
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.1
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.7
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.91
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.87
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
521868,Grenfell Park St.Thomas,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.42
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.39
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.37
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
521868,Grenfell Park St.Thomas,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.19
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.97
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.7
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
521868,Grenfell Park St.Thomas,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.38
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.66
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.5
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.43
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
521868,Grenfell Park St.Thomas,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.07
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.14
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.2
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.36
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.76
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
521868,Grenfell Park St.Thomas,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.23
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.44
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.95
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.9
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.8
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.25
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
521868,Grenfell Park St.Thomas,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.77
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.44
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.2
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.22
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.37
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
521868,Grenfell Park St.Thomas,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.17
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
