Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.43
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.8
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.66
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.25
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
521868,Grenfell Park St.Thomas,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.93
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.11
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.2
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.3
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.76
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.28
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.7
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.5
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.95
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
521868,Grenfell Park St.Thomas,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.89
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.43
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.9
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.8
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.88
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.06
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,164.4
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
521868,Grenfell Park St.Thomas,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.96
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.14
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.7
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.35
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
521868,Grenfell Park St.Thomas,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.18
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.26
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,94.0
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.55
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.86
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.63
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,194.3
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
521868,Grenfell Park St.Thomas,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.73
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.48
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.8
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.93
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,177.6
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.16
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.59
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.4
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.61
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.67
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
521868,Grenfell Park St.Thomas,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.96
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.94
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.3
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.7
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
