Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.86
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.62
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.24
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.2
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.4
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.7
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.6
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.31
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.46
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,170.1
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
521868,Grenfell Park St.Thomas,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.98
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.78
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.2
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.3
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.23
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.16
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,191.9
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
521868,Grenfell Park St.Thomas,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.65
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.39
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.5
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.72
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.15
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
521868,Grenfell Park St.Thomas,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.27
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.97
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.7
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.6
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.51
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,70.41
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.58
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,181.6
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
521868,Grenfell Park St.Thomas,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.71
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.58
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.76
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.5
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.5
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.98
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.23
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.09
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
521868,Grenfell Park St.Thomas,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.16
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.34
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.0
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.7
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.08
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.84
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
521868,Grenfell Park St.Thomas,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.73
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.74
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,100.8
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.5
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.96
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.34
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,180.2
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
521868,Grenfell Park St.Thomas,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.37
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.22
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.7
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,189.9
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.36
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.98
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
521868,Grenfell Park St.Thomas,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.96
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.51
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.2
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
