Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.13
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.16
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.63
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.05
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.43
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.76
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,176.3
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.67
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.94
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,108.0
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.1
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.77
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.44
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,197.4
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.15
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.5
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,94.1
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.9
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.68
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.98
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,187.4
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.14
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.07
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.8
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.37
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.49
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.37
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.3
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.5
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.6
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.44
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.72
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,170.6
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
521868,Grenfell Park St.Thomas,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.34
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.61
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.6
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.2
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.68
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.26
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.63
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.54
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.02
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.3
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.5
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.46
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.3
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,189.0
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.06
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.18
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.8
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.8
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.0
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.53
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,202.9
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
