Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.94
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.52
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.2
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.95
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.95
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.27
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.33
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,192.7
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
521868,Grenfell Park St.Thomas,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.25
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.03
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.0
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.99
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
521868,Grenfell Park St.Thomas,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.58
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.14
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.8
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.02
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.78
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.36
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
521868,Grenfell Park St.Thomas,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.48
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.44
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.4
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.63
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.9
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.94
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.4
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.32
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,195.8
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.19
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.81
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.9
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.45
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.4
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.55
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.98
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.68
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.44
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.6
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.33
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
521868,Grenfell Park St.Thomas,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.93
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.18
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.9
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.4
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.68
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,153.3
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.9
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.38
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.0
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.8
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,69.36
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,186.6
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.56
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.95
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.6
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.94
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
