Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.95
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.85
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.63
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.5
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.33
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,58.83
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
521868,Grenfell Park St.Thomas,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.92
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.44
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.37
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.8
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.21
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
521868,Grenfell Park St.Thomas,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.59
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.47
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.9
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.1
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.66
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.99
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
521868,Grenfell Park St.Thomas,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.2
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.55
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.1
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,65.13
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.51
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.9
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.49
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
521868,Grenfell Park St.Thomas,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.3
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.74
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.88
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.96
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.9
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.55
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,90.9
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.7
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.57
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,191.7
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.44
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.97
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.6
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.48
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.1
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,67.96
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,195.7
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
