Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.47
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.51
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.89
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,91.6
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.9
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,66.91
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.61
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.05
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.8
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.8
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.26
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.15
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.07
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.8
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.62
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,163.1
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.19
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.92
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.99
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.38
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.87
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.48
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.93
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.32
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.09
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,52.06
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.78
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.34
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.0
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
