Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,54.06
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.18
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,53.16
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.04
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.67
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.6
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.74
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.54
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.21
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.06
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.75
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.9
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.3
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.02
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.78
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.04
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.39
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.3
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.8
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.59
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
