Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.95
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.73
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.1
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.12
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.47
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,57.74
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.57
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.2
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.82
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.9
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.12
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.6
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.1
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.75
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.68
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.1
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.84
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.97
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.6
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.05
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.82
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
