Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.2
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.71
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.7
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.16
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.97
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.9
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,54.35
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.74
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.97
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.5
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.01
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.82
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.9
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.05
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.55
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.9
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.02
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.45
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.3
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.3
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.8
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.56
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
