Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.96
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.7
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.71
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.75
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.69
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.78
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.54
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.16
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.28
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.2
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
521868,Grenfell Park St.Thomas,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.51
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.16
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.9
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.62
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.17
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.16
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.69
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.9
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,57.09
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.99
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.07
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.55
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.19
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.72
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.95
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.07
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.04
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.86
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
