Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.35
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.2
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.16
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.48
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.33
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.69
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.77
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.25
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.4
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.76
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.52
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.44
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.3
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.17
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.04
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.63
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.75
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.0
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.63
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.8
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.74
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.65
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.99
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.9
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.51
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.64
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
521868,Grenfell Park St.Thomas,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.14
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.1
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.62
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.7
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
521868,Grenfell Park St.Thomas,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.56
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.5
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
