Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.65
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.2
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.93
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.55
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.46
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.92
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,62.98
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
521868,Grenfell Park St.Thomas,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.81
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.48
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.9
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.33
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.95
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.31
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
521868,Grenfell Park St.Thomas,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.32
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.22
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.6
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.9
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.28
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.83
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
521868,Grenfell Park St.Thomas,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.05
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.37
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.61
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.3
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.63
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.6
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
521868,Grenfell Park St.Thomas,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.56
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.64
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.8
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.89
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.84
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,73.67
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.86
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,188.3
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.48
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.01
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.3
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.07
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.8
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.28
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.12
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,173.8
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
521868,Grenfell Park St.Thomas,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.14
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.56
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.2
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.75
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.7
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.41
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.5
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
521868,Grenfell Park St.Thomas,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.72
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.22
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.9
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.47
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.91
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.4
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
521868,Grenfell Park St.Thomas,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
