Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.04
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.18
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.4
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.53
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.4
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.7
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,74.33
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,179.0
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
521868,Grenfell Park St.Thomas,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.24
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.12
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.7
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.4
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.35
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.1
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.58
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.3
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.61
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.59
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
521868,Grenfell Park St.Thomas,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.3
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.36
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.3
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.6
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.0
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.89
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.78
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.09
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,172.8
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
521868,Grenfell Park St.Thomas,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.97
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.03
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.6
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.59
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.31
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,175.3
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
521868,Grenfell Park St.Thomas,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.86
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.48
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,108.6
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.3
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.73
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.39
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.47
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.58
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.6
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.7
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.25
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.75
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,188.2
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.79
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.88
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,94.3
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.9
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.3
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.06
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,78.59
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.6
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,209.3
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
521868,Grenfell Park St.Thomas,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.89
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.18
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,94.1
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.1
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.7
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.48
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.98
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.24
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,195.8
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
521868,Grenfell Park St.Thomas,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.9
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.27
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,98.8
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.8
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.1
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.21
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
