Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.77
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.84
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,181.5
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
521868,Grenfell Park St.Thomas,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.45
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.97
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.5
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.66
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.34
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
521868,Grenfell Park St.Thomas,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.79
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.66
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.9
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.6
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.35
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.76
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.63
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,220.8
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.75
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.89
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,99.9
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.2
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.23
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.4
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.29
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.5
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.1
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.16
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,117.9
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.9
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.8
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.4
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.71
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,183.9
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
521868,Grenfell Park St.Thomas,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.89
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.77
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,103.3
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.3
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.71
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.06
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
521868,Grenfell Park St.Thomas,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.65
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.1
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.1
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.31
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.41
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,163.1
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
521868,Grenfell Park St.Thomas,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.91
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.1
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.7
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.5
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.87
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.67
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.7
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.03
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.64
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,184.5
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
521868,Grenfell Park St.Thomas,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.97
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.62
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.3
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.9
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.8
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.87
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,193.9
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
521868,Grenfell Park St.Thomas,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.91
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.09
