Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.7
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.9
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.29
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.7
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.45
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.7
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
521868,Grenfell Park St.Thomas,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.15
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.69
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.07
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.7
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.91
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.49
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.04
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.26
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
521868,Grenfell Park St.Thomas,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.07
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.3
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.07
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.06
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.0
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.4
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.83
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.41
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
521868,Grenfell Park St.Thomas,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.52
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.06
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,115.9
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.0
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.48
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.82
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,157.5
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
521868,Grenfell Park St.Thomas,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.05
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.54
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.5
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.77
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.78
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,172.5
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
521868,Grenfell Park St.Thomas,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.06
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.79
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,109.1
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.2
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.2
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.54
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.61
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.3
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
521868,Grenfell Park St.Thomas,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.29
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.49
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,118.7
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.7
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.4
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.66
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.62
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,189.3
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
521868,Grenfell Park St.Thomas,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.0
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.96
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.6
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.6
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.31
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.02
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.95
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.22
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.7
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.1
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
