Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.2
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.09
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.28
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.65
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.39
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.5
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.87
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.65
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.49
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.47
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.1
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.4
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.4
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.13
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.17
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,167.8
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.76
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.98
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,103.1
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.8
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.47
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.49
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
521868,Grenfell Park St.Thomas,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.78
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.3
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.93
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.58
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
521868,Grenfell Park St.Thomas,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.21
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.58
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.32
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.9
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.59
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.77
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
521868,Grenfell Park St.Thomas,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.14
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.22
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.12
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.8
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.6
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.09
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.62
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
521868,Grenfell Park St.Thomas,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.81
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.71
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,104.6
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.9
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.57
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.57
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
521868,Grenfell Park St.Thomas,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,48.26
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,151.3
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,203.9
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.86
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.71
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,178.2
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
521868,Grenfell Park St.Thomas,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.64
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,128.4
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.1
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
