Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.97
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.71
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
521868,Grenfell Park St.Thomas,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.77
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.41
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.4
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.16
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.11
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
521868,Grenfell Park St.Thomas,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.45
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,111.4
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.5
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.13
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
521868,Grenfell Park St.Thomas,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.81
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,115.2
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.1
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.79
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.91
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.8
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.3
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.3
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.86
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.59
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.88
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.52
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,106.3
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.7
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.99
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.77
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.42
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.36
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,102.4
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.5
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.43
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.07
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
521868,Grenfell Park St.Thomas,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.07
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.9
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.8
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.35
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.15
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.99
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.7
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.75
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.78
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,193.5
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
