Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.56
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.18
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.83
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,128.2
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,181.7
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.38
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.3
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,181.0
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
521868,Grenfell Park St.Thomas,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.09
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.84
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.26
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,115.8
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.8
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.24
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.3
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,222.6
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
521868,Grenfell Park St.Thomas,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.73
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.28
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,110.4
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.5
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.3
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.62
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.28
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,191.2
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
521868,Grenfell Park St.Thomas,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.2
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.52
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.5
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.04
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.8
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.51
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
521868,Grenfell Park St.Thomas,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.2
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.12
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.4
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.4
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.51
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.28
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,177.5
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
521868,Grenfell Park St.Thomas,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.16
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.34
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.3
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.16
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.97
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
521868,Grenfell Park St.Thomas,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.97
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.33
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.5
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.14
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.95
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
521868,Grenfell Park St.Thomas,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.17
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.94
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,102.8
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.7
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.62
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.22
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
521868,Grenfell Park St.Thomas,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.56
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.55
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,110.7
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.9
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.67
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
