Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.77
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,76.57
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,203.5
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
521868,Grenfell Park St.Thomas,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.86
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.42
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,110.8
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.8
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.18
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.26
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
521868,Grenfell Park St.Thomas,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.04
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,102.0
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.0
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.3
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.64
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,181.4
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
521868,Grenfell Park St.Thomas,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.02
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.16
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,114.1
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.0
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.85
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.55
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
521868,Grenfell Park St.Thomas,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.15
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.54
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,121.4
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.0
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.27
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.76
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,179.2
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.51
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.64
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,123.6
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.3
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.2
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.12
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.95
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,229.8
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.24
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.44
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.62
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,106.2
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.0
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.7
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.37
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.32
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,197.5
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.09
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.13
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.59
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,126.8
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,189.7
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.21
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.66
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
521868,Grenfell Park St.Thomas,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.09
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.68
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,114.3
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.0
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.4
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.06
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.68
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,178.3
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
521868,Grenfell Park St.Thomas,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
