Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.04
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.84
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,113.1
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.0
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.85
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.6
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
521868,Grenfell Park St.Thomas,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.29
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.31
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.0
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.52
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.57
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
521868,Grenfell Park St.Thomas,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.97
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.3
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,97.8
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.1
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.6
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.8
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.58
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,188.5
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.74
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.22
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,118.9
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.6
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.38
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.78
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,216.1
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
521868,Grenfell Park St.Thomas,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.8
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.68
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.3
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.27
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.52
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,209.0
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.02
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.01
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,104.8
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.0
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.4
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.78
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.64
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,184.2
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.72
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.93
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,111.6
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.1
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.92
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.74
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,182.8
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.58
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.01
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.7
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.0
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.95
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.11
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.59
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,194.2
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
521868,Grenfell Park St.Thomas,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.24
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.0
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,102.0
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.9
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.1
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.91
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
