Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.53
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.35
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,191.3
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.59
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.42
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.5
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.9
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.87
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.81
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.01
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,196.2
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
521868,Grenfell Park St.Thomas,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.61
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.04
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.9
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.39
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.76
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.67
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,178.1
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
521868,Grenfell Park St.Thomas,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.31
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.26
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.2
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.6
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.5
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.5
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.06
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
521868,Grenfell Park St.Thomas,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.38
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.07
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.12
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.47
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.5
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.68
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.24
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.74
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.8
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.7
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.07
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.53
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.61
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.89
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.91
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.18
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.2
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.42
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.72
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.88
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
521868,Grenfell Park St.Thomas,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.62
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.1
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.13
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.29
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.5
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.19
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.52
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,203.2
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
521868,Grenfell Park St.Thomas,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.68
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.85
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.9
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.95
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.39
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.32
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.58
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.35
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,202.5
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
521868,Grenfell Park St.Thomas,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.27
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.76
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
