Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.73
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.5
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.59
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.89
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.52
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.58
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
521868,Grenfell Park St.Thomas,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.57
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.3
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.26
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.1
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,64.24
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.93
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.3
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.9
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.9
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,65.34
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.35
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.26
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.29
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,68.66
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,189.0
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.46
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.2
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,67.19
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,184.5
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.56
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.5
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.6
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.14
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.83
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.9
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,66.44
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,193.3
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.06
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.83
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.6
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,61.87
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.53
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.77
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.2
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.81
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,170.7
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.12
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.42
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.8
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
