Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,62.94
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.15
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.6
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.47
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.1
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.59
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.04
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.67
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.69
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.05
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.9
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,59.88
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
521868,Grenfell Park St.Thomas,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.4
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.99
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.11
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,59.93
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.32
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.19
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.26
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.48
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.48
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.28
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
