Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.02
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.91
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.33
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.26
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.11
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.07
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.11
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.06
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.83
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.83
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.13
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.44
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.61
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.93
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.71
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.13
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.39
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.25
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.14
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
