Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.12
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.55
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.05
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.48
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.25
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.14
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.29
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.44
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.95
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.2
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.97
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.18
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.16
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.35
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.07
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.87
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
