Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.41
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.55
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.77
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.51
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.0
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.92
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
521868,Grenfell Park St.Thomas,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.79
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.74
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.82
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.32
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.99
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.38
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.84
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.83
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.94
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
521868,Grenfell Park St.Thomas,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.85
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.06
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
521868,Grenfell Park St.Thomas,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.7
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.93
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.3
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.7
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
521868,Grenfell Park St.Thomas,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.54
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.1
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.8
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.39
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.46
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.68
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.1
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
