Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.9
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
521868,Grenfell Park St.Thomas,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.1
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.4
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.7
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.57
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.86
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.11
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.67
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
521868,Grenfell Park St.Thomas,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.78
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.96
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.18
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
521868,Grenfell Park St.Thomas,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.66
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.4
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.92
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.94
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
521868,Grenfell Park St.Thomas,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.92
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.68
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.56
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
521868,Grenfell Park St.Thomas,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.03
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.5
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.32
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.6
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.93
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
521868,Grenfell Park St.Thomas,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.76
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.29
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.0
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.99
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.15
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
521868,Grenfell Park St.Thomas,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.41
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.91
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.8
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.51
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.2
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.64
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
521868,Grenfell Park St.Thomas,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.47
