Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.54
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.4
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.93
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.9
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
521868,Grenfell Park St.Thomas,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.68
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.55
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.8
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.0
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.8
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.47
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.4
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.86
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.7
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
521868,Grenfell Park St.Thomas,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.41
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.13
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.7
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.79
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.4
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.98
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.54
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
521868,Grenfell Park St.Thomas,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.18
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.47
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.67
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.0
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.67
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.1
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.01
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.6
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.47
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.44
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.17
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.3
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.0
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.7
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.88
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.73
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
521868,Grenfell Park St.Thomas,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.16
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.2
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.5
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.44
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.96
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.73
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.7
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
521868,Grenfell Park St.Thomas,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.92
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.3
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.3
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.7
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.1
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.04
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.85
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.3
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.58
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.47
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
521868,Grenfell Park St.Thomas,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.08
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.57
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.0
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.59
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.99
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,77.93
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.9
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
521868,Grenfell Park St.Thomas,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.53
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.17
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.9
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.26
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.81
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
