Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.9
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.47
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
521868,Grenfell Park St.Thomas,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.38
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.3
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.74
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.6
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.18
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.75
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.9
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.26
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
521868,Grenfell Park St.Thomas,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.01
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.74
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.3
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.4
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.23
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.92
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.83
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.2
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,202.7
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
521868,Grenfell Park St.Thomas,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.85
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.4
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.7
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.5
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.62
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.22
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.4
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.95
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.8
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,201.8
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
521868,Grenfell Park St.Thomas,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.37
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.43
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.8
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.45
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.53
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.5
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.27
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.53
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.04
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.27
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.3
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.17
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.72
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.86
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
521868,Grenfell Park St.Thomas,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.06
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.94
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.1
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.0
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.54
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.42
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.5
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,176.3
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
521868,Grenfell Park St.Thomas,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.57
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.02
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.1
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.01
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.27
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.82
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.88
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,186.7
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
521868,Grenfell Park St.Thomas,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.12
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.78
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,114.5
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.3
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.5
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.95
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.94
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.52
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.71
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,211.8
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.39
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.37
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.61
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,99.8
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.3
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
