Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.96
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.3
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.25
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.72
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
521868,Grenfell Park St.Thomas,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.49
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.3
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.9
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.1
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.76
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
521868,Grenfell Park St.Thomas,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.43
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.21
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.6
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.98
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.09
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
521868,Grenfell Park St.Thomas,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.14
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.83
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.8
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.73
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.45
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.29
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,190.0
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.77
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.67
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.6
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.6
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.13
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.9
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,85.5
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.42
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,227.3
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.73
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.57
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,115.5
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.1
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.7
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.84
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.4
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.82
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,196.4
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
521868,Grenfell Park St.Thomas,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.91
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.35
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,116.3
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.5
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.28
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.36
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.12
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,174.3
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
521868,Grenfell Park St.Thomas,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.22
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.28
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,121.6
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.0
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.29
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.07
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,180.3
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
521868,Grenfell Park St.Thomas,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.17
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,48.07
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,145.7
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,205.6
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.78
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.39
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,187.7
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
