Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.49
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.94
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,122.9
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.7
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.4
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.04
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.64
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.37
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,183.8
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
521868,Grenfell Park St.Thomas,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.0
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.31
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,185.4
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.22
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.38
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,183.9
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
521868,Grenfell Park St.Thomas,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.12
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.38
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,114.9
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,193.8
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.1
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.68
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
521868,Grenfell Park St.Thomas,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.9
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,49.68
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,129.4
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.9
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,211.9
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.32
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.1
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,200.9
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
521868,Grenfell Park St.Thomas,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.1
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.89
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.9
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.8
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.11
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.53
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.11
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,180.5
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
521868,Grenfell Park St.Thomas,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.65
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.81
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.41
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.4
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.1
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.0
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.64
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.4
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,84.07
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.39
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,220.2
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
521868,Grenfell Park St.Thomas,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.98
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.71
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.8
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.9
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.94
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,189.9
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
521868,Grenfell Park St.Thomas,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.72
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.73
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.4
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.0
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.37
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.5
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.62
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.42
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.07
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,202.8
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
521868,Grenfell Park St.Thomas,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.51
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.38
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,98.1
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.3
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
