Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.5
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.02
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,185.2
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.61
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,105.2
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.8
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.56
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,207.8
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.19
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.76
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,113.8
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.1
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.88
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.38
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.28
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,204.4
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
521868,Grenfell Park St.Thomas,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.76
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,135.0
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.4
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.01
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.39
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,225.1
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
521868,Grenfell Park St.Thomas,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.04
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,122.0
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.8
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.3
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.31
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,210.0
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.79
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.36
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,109.4
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.7
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.41
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.2
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,181.3
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
521868,Grenfell Park St.Thomas,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.65
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.14
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,111.4
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.8
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.36
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.27
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
521868,Grenfell Park St.Thomas,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.31
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.1
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.89
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.36
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.03
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.1
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.18
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.18
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
521868,Grenfell Park St.Thomas,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
