Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.8
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.85
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.3
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.84
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.34
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.4
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.23
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.0
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.39
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.66
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.77
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.8
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.05
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.79
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.13
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.64
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.28
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.55
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.4
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.67
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
521868,Grenfell Park St.Thomas,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.86
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.16
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.8
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.2
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.34
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.8
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
521868,Grenfell Park St.Thomas,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.32
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.32
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.1
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.47
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.9
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.83
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.1
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.17
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.1
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
