Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.7
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.12
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.26
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.7
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.2
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.46
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.4
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.09
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.0
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.58
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.98
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.78
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.5
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.79
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.52
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.59
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.7
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.14
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.75
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.64
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.44
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.02
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.9
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.92
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.45
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.2
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.9
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.6
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.34
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.5
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
