Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.44
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.4
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.52
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.76
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.09
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.5
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.21
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,174.2
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.56
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.57
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.39
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.17
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.93
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.11
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.25
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.4
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.84
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.88
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.3
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.44
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.79
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
521868,Grenfell Park St.Thomas,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.74
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.26
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
521868,Grenfell Park St.Thomas,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.94
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.6
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
