Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.3
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.59
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.09
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.83
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.86
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.94
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.8
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.26
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.54
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.8
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.62
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,173.1
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.46
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.91
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.7
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.92
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.53
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.08
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.9
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.39
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.39
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
