Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.6
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.52
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.48
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.38
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.29
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.41
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.28
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.49
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.37
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.22
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
521868,Grenfell Park St.Thomas,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.48
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.59
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.36
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.14
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.1
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.87
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
521868,Grenfell Park St.Thomas,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.15
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.89
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.19
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
521868,Grenfell Park St.Thomas,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.39
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.28
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.41
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.88
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.16
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
