Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.01
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.82
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.78
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.86
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
521868,Grenfell Park St.Thomas,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.62
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.67
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.7
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.65
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.8
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.65
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.85
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
521868,Grenfell Park St.Thomas,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.64
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.5
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.3
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.33
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
521868,Grenfell Park St.Thomas,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.18
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.19
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.17
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.99
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.91
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
521868,Grenfell Park St.Thomas,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.1
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.5
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.52
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.59
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.17
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
521868,Grenfell Park St.Thomas,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.32
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.52
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.5
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.2
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.4
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
